Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
