Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
