Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,127.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,120.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,130.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
