Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,127.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,134.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,69.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,133.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,134.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,135.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,153.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,131.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,41.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,173.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,159.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,38.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,160.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
