Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,35.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,146.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,135.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,67.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,140.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,139.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,87.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,156.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
