Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
