Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
