Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
