Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.2
