Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,117.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,128.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,46.2
