Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
