Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
