Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
