Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,73.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,128.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,78.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,141.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,92.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,95.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,151.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,99.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,155.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
