Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
