Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
