Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
