Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
