Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,74.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,137.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,66.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,129.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
