Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
