Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,71.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,22.4
