Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,127.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
