Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
