Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
