Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
