Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
