Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
