Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,75.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,135.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
