Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
