Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
