Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
