Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,60.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,119.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,133.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,133.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
