Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,69.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,133.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
