Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,61.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
