Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,64.5
