Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
