Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
