Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
