Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
