Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
