Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,69.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
