Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,66.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,71.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,67.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,81.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,69.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,86.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,67.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
