Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
