Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
