Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
