Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,122.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,121.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,120.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
