Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,120.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
