Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
