Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,66.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
