Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,102.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,118.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,75.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,73.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,70.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
