Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
