Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,66.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
