Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
