Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
