Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
