Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,79.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,86.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,87.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
