Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,91.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,61.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,65.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
