Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
