Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
