Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,53.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,119.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
