Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,44.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,49.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,138.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,24.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,35.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,148.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,135.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
