Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,60.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,125.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,139.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,139.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,149.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,23.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,133.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,52.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
