Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,53.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,22.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
