Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,55.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,70.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,72.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,129.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
